"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"400,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"S11";"09/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"S11";"25/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,89";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,22";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,57";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,89";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,22";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,57";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"120";"m3/j";"mètre cube par jour";"";""
