"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2453,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"385,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A3";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
