"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5080,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4052,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1438,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2532,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3544,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2876,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3948,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4186,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5495,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5174,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3016,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5166,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4414,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6244,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5115,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4240,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3761,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4737,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4869,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S11";"02/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S12";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S12";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S12";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S12";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S12";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
