"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"424,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3095,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,27";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17946,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
