"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10902,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1824,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1824,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
