"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1824,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102610101_029";"031026101000";"MUSSY-SUR-SEINE";"10";"10261";"Mussy-sur-Seine";"810996,582599998";"6765918,2761";"2000";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11325,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10426,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S10";"30/11/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
