"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14315,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16281,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1458,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18079,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13121,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1037,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"470,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"389,62";"67";"kg";"kilogramme";"";"Correcte"
