"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"365,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"233,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"620,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"283,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S15";"09/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S15";"14/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S15";"17/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S15";"25/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1037,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"470,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"389,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"365,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"233,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"620,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"283,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,48";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1748,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S6";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10680_029";"036064402000";"TRIE CHATEAU 2";"60";"60644";"Trie-Château";"613912";"6910272";"3200";"";"S6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1882,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10702_029";"036020901000";"ENENCOURT LE SEC";"60";"60209";"Corne en Vexin";"621928,340899996";"6911127,1856";"300";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10705_029";"036051001000";"PORCHEUX";"60";"60510";"Porcheux";"621630";"6914410";"700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
