"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"164";"mg(Cl)/L";"milligramme de chlore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"61,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"164";"mg(Cl)/L";"milligramme de chlore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"24/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"24/11/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140220101_029";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";"6000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
