"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12789,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4677,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S10";"16/11/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,50";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"411,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4677,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S9";"16/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,50";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,08";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,08";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,45";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3291,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
