"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4846,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,29";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"185,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
