"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"549,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"511,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"383,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"500,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"411,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"260,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"776,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"476,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"531,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S10";"21/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"08/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"15/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"21/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"29/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"549,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"511,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"383,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"500,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"411,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"260,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"776,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"476,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"531,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1382,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1730,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1101,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"Le poids de refus de dégrillage produit est estimé en fonction du nombre de poubelles évacuées";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4000,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
