"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1623,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1148,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1821,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1089,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2019,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S10";"30/11/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1623,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1148,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1821,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1089,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2019,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
