"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S10";"30/11/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2361,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2361000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11568,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S9";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S9";"30/11/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,43";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142970101_029";"031429701000";"GAVRUS";"14";"14297";"Gavrus";"442996,995999999";"6897075,7351";"1300";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
