"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"24/11/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2914,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1836,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,24";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2914,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"736,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
