"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"18/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"19/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26922,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"20/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26133,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32333,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"22/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32162,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31966,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"24/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33488,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"25/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32653,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"26/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26937,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"27/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26979,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"28/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"30049,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
