"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"449,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"393,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"393,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"463,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"322,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
