"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"346,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"275,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"320,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"284,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"446,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147110101_029";"031471101000";"TREVIERES";"14";"14711";"Trévières";"415355,832199998";"6920021,3019";"1000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
