"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1919,90";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1919,90";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1850,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1785,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1037,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1185,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1302,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"784,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"750,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1326,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1013,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1353,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"911,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues avant centrifugation";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1847,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1850,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1785,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1037,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1185,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1302,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"784,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"750,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1326,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1013,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1353,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"911,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Boues en sortie de centrifugeuse. Evacuées par bennes vers un site de compostage.";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1847,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,16";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,34";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,13";"264";"unité pH";"unité pH";"";"Correcte"
