"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
