"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
