"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1166,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,57";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1166,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1728_029";"035014201000";"COSQUEVILLE";"50";"50142";"Vicq-sur-Mer";"382740,998000003";"6964001,9995";"280";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
