"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1635,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1635,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3885,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"841,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"841,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1747_029";"031465803000";"SAINT SEVER CALVADOS LA GUERTIERE";"14";"14658";"Noues de Sienne";"403655,001999997";"6868455,0006";"1900";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1747_029";"031465803000";"SAINT SEVER CALVADOS LA GUERTIERE";"14";"14658";"Noues de Sienne";"403655,001999997";"6868455,0006";"1900";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1747_029";"031465803000";"SAINT SEVER CALVADOS LA GUERTIERE";"14";"14658";"Noues de Sienne";"403655,001999997";"6868455,0006";"1900";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1747_029";"031465803000";"SAINT SEVER CALVADOS LA GUERTIERE";"14";"14658";"Noues de Sienne";"403655,001999997";"6868455,0006";"1900";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1747_029";"031465803000";"SAINT SEVER CALVADOS LA GUERTIERE";"14";"14658";"Noues de Sienne";"403655,001999997";"6868455,0006";"1900";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
