"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,58";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,74";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,58";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,72";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,56";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,65";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,59";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,81";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,19";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"201,23";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,39";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"42375,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
