"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1401,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,76";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,11";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A6";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,66";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,26";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5400,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,76";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5400,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,11";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,60";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"19/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3600,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"19/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,66";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,60";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3600,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19167_029";"037826302000";"GAMBAIS - SAINT COME";"78";"78263";"Gambais";"600149,600299999";"6852797,3034";"350";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,26";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
