"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
