"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,54";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,54";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24867_029";"030243101000";"LIEZ";"02";"02431";"Liez";"721287";"6954227";"100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
