"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
