"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"333,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"328,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1755,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"296,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"S11";"04/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"S11";"10/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"S11";"18/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"S11";"25/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"S15";"21/11/2016";"1099";"Masse";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"101799,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
