"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S11";"22/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"302,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272460101_029";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";"5000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272790101_029";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";"5000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
