"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5282,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2981,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
