"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"25/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"25/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"25/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"220,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"15/11/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"16/11/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"18/11/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"30/11/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"127,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"129,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"142,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"162,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"318,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"506,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"408,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"215,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"136,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"142,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"140,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"168,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"134,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"218,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"158,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"135,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"117,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S15";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"30/11/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
