"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
