"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"570,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"524,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"555,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"555,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"414,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"458,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"562,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"577,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"481,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"436,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"572,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"572,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"580,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"624,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"S15";"01/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
