"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13056,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1586,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1892,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"330,45";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1586,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A3";"30/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A4";"30/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11292,43";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11956,70";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12046,43";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13296,22";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Incorrecte"
