"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"713,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"S15";"01/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
