"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13972,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"284,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"276,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"287,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1257,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"02/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"03/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"04/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"08/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"09/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"14/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"15/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"16/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"21/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"22/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"23/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"28/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"29/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,20";"67";"kg";"kilogramme";"";"Correcte"
