"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"01/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,26";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"05/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,26";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"06/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,26";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"08/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"11/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"12/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,25";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"13/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,26";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,26";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"19/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
