"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,49";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
