"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,78";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,49";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"27/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"27/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,27";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
