"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1474,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12406,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
