"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3360_029";"031464601000";"SAINT PIERRE CANIVET";"14";"14646";"Saint-Pierre-Canivet";"463446,001599997";"6874264,0011";"750";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33955_029";"034501703000";"AUVILLIERS LAGUNE (anc bourg)";"45";"45017";"Auvilliers-en-Gâtinais";"662642,001999997";"6762209,9993";"200";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,99";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,99";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,40";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,40";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,20";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,20";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
