"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10386,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"122,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"77,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"122,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"122,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"107,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"125,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"125,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,20";"67";"kg";"kilogramme";"";"Correcte"
