"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"281166,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,14";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,37";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"09/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,51";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,34";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,12";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,97";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
