"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6679,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2374,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"887,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6679,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2033,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239,25";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1760,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
