"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1343,00";"115";"m3";"mètre cube";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6441,90";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incertaine"
