"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5391,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7712,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1897,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,03";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S17";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"316,18";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S17";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S17";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1897,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"115";"m3";"mètre cube";"";"Correcte"
