"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,80";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,58";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18650,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,98";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Boues évacuées de la step";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21441,34";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"01/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,74";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,39";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,60";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,83";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"05/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,02";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"06/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,02";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"08/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,23";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,11";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,84";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"11/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,79";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"12/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,79";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"13/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,79";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,74";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,31";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,49";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,04";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,26";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"19/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,16";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"20/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,16";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,06";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,88";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,98";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"25/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,03";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"26/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,97";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"27/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,97";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,86";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"boues produites en amont du digesteur.";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,94";"243";"%";"pourcentage";"";""
