"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4342,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"28/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3091,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4038,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3428,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6021,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2950,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3627,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4740,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4595,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3357,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9575,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6485,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4576,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6693,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3749,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3626,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8650,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10950,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8450,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"19/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"19/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12258,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9005,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6774,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5594,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5073,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5029,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4715,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4604,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4581,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6345,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"01/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,76";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"03/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,09";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"04/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,12";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"05/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,45";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"06/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,45";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"07/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,91";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"08/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,97";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"09/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,06";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"10/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"11/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,45";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"12/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,97";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"13/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,33";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"14/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,51";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"15/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,67";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"16/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,21";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"17/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,21";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"18/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,24";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"19/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,30";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"20/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,33";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"21/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,43";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"22/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,85";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"23/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,36";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"24/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,21";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"25/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,09";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"26/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,45";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"27/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,30";"67";"kg";"kilogramme";"";""
