"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"796,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"796000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6368,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";""
