"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"15/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,16";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"17/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"22/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"25/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"28/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S13";"08/11/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,66";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S13";"14/11/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,18";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S13";"15/11/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,41";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S13";"24/11/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,03";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"02/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"249,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"04/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"374,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"04/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"08/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"369,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"08/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"09/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"367,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"09/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"10/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"248,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"10/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"14/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"316,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"14/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"16/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"374,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"16/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"18/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"368,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"18/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"22/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"312,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"22/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"25/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"291,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"25/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"29/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"255,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"29/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"637,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"803,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"706,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"885,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"622,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"736,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"934,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"694,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"662,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"778,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"617,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S7";"07/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S7";"08/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,52";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S7";"24/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,54";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
