"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
