"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"24/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"01/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"07/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"16/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"24/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24588,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
