"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9669,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,07";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,54";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,96";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,29";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,90";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,59";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,95";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,39";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,63";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,71";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,99";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,94";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,39";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,61";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,03";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,57";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,92";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"79,47";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"74,96";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"89,11";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,69";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,47";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,72";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,67";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,38";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,67";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,47";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"73,09";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,58";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,17";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,17";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,17";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,17";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,73";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,60";"67";"kg";"kilogramme";"";""
