"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2724,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5070_029";"031461401000";"SAINTE MARGUERITE D'ELLE / Le bourg";"14";"14614";"Sainte-Marguerite-d'Elle";"407361,595200002";"6908046,8138";"350";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,55";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
