"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S11";"29/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1896,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
