"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1185,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
