"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"19/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"19/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"19/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A4";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
