"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7710,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5030,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
