"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19040,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,20";"46";"g/L";"gramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6456,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"424,77";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,20";"46";"g/L";"gramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
