"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
