"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
