"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"04/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3203,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
