"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,20";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"820,12";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
